Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,feeder,01,N Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
916171,LINDISFARNE WAY,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.3
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.1
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.76
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,04,N Current (RMS),A,38.0
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.87
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.73
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.93
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.5
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
916171,LINDISFARNE WAY,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.79
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.26
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,04,N Current (RMS),A,43.6
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.2
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.74
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.82
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
916171,LINDISFARNE WAY,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.54
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,04,N Current (RMS),A,46.3
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.42
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,02,N Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
916171,LINDISFARNE WAY,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.66
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.16
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.78
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.1
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
916171,LINDISFARNE WAY,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.2
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.78
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.13
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.25
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.23
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.87
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.14
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
916171,LINDISFARNE WAY,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.55
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
916171,LINDISFARNE WAY,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.3
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.03
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.04
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.99
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,04,N Current (RMS),A,43.9
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.5
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.5
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.79
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.96
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
916171,LINDISFARNE WAY,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.33
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.01
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.01
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.99
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.3
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
916171,LINDISFARNE WAY,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.31
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.35
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.77
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,04,N Current (RMS),A,56.2
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.5
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.1
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.36
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
916171,LINDISFARNE WAY,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.23
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.58
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.05
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.01
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,04,N Current (RMS),A,57.7
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.4
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.3
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
