Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.11
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.7
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,01,N Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.43
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
916171,LINDISFARNE WAY,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.35
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.67
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.71
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,01,N Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
916171,LINDISFARNE WAY,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.14
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.63
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.27
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,01,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.59
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
916171,LINDISFARNE WAY,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.66
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.14
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.62
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,04,N Current (RMS),A,45.9
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.6
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.65
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,01,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.66
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.41
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
916171,LINDISFARNE WAY,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.57
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.81
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.13
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,04,N Current (RMS),A,45.5
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.9
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.07
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.44
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.33
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.9
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
916171,LINDISFARNE WAY,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.59
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.18
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.4
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,04,N Current (RMS),A,54.3
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.13
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.95
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.77
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
916171,LINDISFARNE WAY,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.41
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.06
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.08
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.1
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.1
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.95
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.47
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,03,N Current (RMS),A,41.0
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.65
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
916171,LINDISFARNE WAY,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.18
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.17
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,24.03
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.66
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,04,N Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,101.1
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,111.6
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.86
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.2
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.9
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.49
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
916171,LINDISFARNE WAY,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.12
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.23
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.64
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,04,N Current (RMS),A,56.8
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.1
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,104.3
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.69
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.78
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,01,N Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
916171,LINDISFARNE WAY,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.28
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.98
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.37
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,04,N Current (RMS),A,52.0
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,126.1
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,03,N Current (RMS),A,25.0
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,18.2
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
