Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
916171,LINDISFARNE WAY,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.44
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.12
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.12
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.92
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,04,N Current (RMS),A,53.8
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.7
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.1
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.1
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.9
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,03,N Current (RMS),A,27.7
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,02,N Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,18.1
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.2
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.48
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
916171,LINDISFARNE WAY,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.27
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.55
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,36.03
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.91
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,04,N Current (RMS),A,71.1
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,151.4
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.3
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,03,N Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.11
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,18.0
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.34
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.26
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.73
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
916171,LINDISFARNE WAY,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.87
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.8
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,38.9
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.34
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,04,N Current (RMS),A,80.0
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,163.2
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.17
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,18.0
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.72
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.66
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
916171,LINDISFARNE WAY,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.97
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.87
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.96
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.31
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,04,N Current (RMS),A,58.1
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,134.0
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.6
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.52
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,02,N Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,17.9
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.66
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.23
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
916171,LINDISFARNE WAY,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.72
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.68
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.59
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,04,N Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,121.1
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,127.1
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.2
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,03,N Current (RMS),A,29.8
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,02,N Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,17.8
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.82
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.4
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.35
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
916171,LINDISFARNE WAY,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.69
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.13
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,29.24
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.39
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,04,N Current (RMS),A,68.2
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.6
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,146.6
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.85
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,17.8
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.31
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.55
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
916171,LINDISFARNE WAY,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.14
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,31.19
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.65
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,04,N Current (RMS),A,51.6
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.2
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,131.3
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,131.5
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.19
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,17.7
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.63
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.48
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
916171,LINDISFARNE WAY,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.15
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.21
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,34.38
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.75
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,04,N Current (RMS),A,57.5
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,144.4
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,128.7
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.64
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.93
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.16
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.1
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,17.5
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.86
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.16
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
916171,LINDISFARNE WAY,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.09
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,34.75
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.86
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,04,N Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.0
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,146.2
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,141.5
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.75
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,03,N Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,01,N Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,1.0
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,17.4
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.24
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
916171,LINDISFARNE WAY,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.71
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,31.65
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.18
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,04,N Current (RMS),A,60.1
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.6
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,133.5
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,129.3
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.9
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
