Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,17.3
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.19
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
916171,LINDISFARNE WAY,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.05
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,30.91
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.52
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,04,N Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,110.4
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,130.4
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,130.3
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.13
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.99
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,17.1
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.39
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.3
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.08
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.7
916171,LINDISFARNE WAY,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.28
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.81
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,34.0
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,04,N Current (RMS),A,64.5
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,113.9
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,145.7
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.28
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.71
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.15
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,02,N Current (RMS),A,37.8
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.95
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.26
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.45
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
916171,LINDISFARNE WAY,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.2
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.53
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.87
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,04,N Current (RMS),A,76.2
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.8
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,149.5
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.86
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.66
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,02,N Current (RMS),A,39.6
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,16.7
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.31
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.52
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
916171,LINDISFARNE WAY,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.58
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.9
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.4
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.55
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,04,N Current (RMS),A,80.9
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.1
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,155.5
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.29
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,03,N Current (RMS),A,32.4
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,02,N Current (RMS),A,37.9
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,48.62
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.17
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
916171,LINDISFARNE WAY,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.47
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.17
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.91
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,04,N Current (RMS),A,57.8
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.2
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.1
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,140.3
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.37
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.24
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.56
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,02,N Current (RMS),A,35.7
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,01,N Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.49
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
916171,LINDISFARNE WAY,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.4
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.41
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,29.56
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.65
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,04,N Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,108.8
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,125.8
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,135.1
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,03,N Current (RMS),A,26.6
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.84
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.0
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.11
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
916171,LINDISFARNE WAY,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.84
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.83
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,04,N Current (RMS),A,66.1
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,109.7
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,131.6
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.84
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,03,N Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.4
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
916171,LINDISFARNE WAY,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.68
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.68
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.43
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.66
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,04,N Current (RMS),A,57.2
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,100.4
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,131.3
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.27
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,02,N Current (RMS),A,38.2
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,01,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.98
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.25
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.24
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
916171,LINDISFARNE WAY,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.38
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.74
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.69
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,04,N Current (RMS),A,50.1
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,103.4
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.7
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,130.6
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.41
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,03,N Current (RMS),A,39.8
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.16
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,02,N Current (RMS),A,47.8
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,01,N Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,15.9
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.25
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.88
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
916171,LINDISFARNE WAY,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
