Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.08
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.1
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.46
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,04,N Current (RMS),A,59.7
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.1
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,130.9
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.77
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.01
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,03,N Current (RMS),A,56.2
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.3
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,15.7
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.08
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.36
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
916171,LINDISFARNE WAY,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.33
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.82
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.22
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.08
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,04,N Current (RMS),A,45.6
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,104.0
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.93
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,03,N Current (RMS),A,29.0
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,01,N Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,15.6
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.6
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
916171,LINDISFARNE WAY,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.29
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.51
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.76
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.75
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,04,N Current (RMS),A,56.3
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.6
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.4
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.89
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
916171,LINDISFARNE WAY,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.85
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.73
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.28
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,04,N Current (RMS),A,55.9
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,120.9
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,112.0
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,03,N Current (RMS),A,20.6
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,01,N Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,15.4
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.03
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
916171,LINDISFARNE WAY,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.24
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.98
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.1
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,04,N Current (RMS),A,53.1
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,110.5
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,127.4
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.71
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.29
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,01,N Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,15.3
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.58
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.69
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
916171,LINDISFARNE WAY,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.04
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.07
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,04,N Current (RMS),A,57.0
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,109.7
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.5
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,03,N Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.21
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,15.2
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.68
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
916171,LINDISFARNE WAY,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.36
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.78
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.67
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,04,N Current (RMS),A,62.4
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,108.5
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.0
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.34
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.23
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,15.1
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.07
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.28
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
916171,LINDISFARNE WAY,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.77
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.99
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,04,N Current (RMS),A,68.6
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,133.9
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.13
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,01,N Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,15.0
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,41.6
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
916171,LINDISFARNE WAY,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.33
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.18
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.52
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,04,N Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,111.0
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.9
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.3
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,14.8
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.86
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,42.31
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
916171,LINDISFARNE WAY,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.63
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.14
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,105.2
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.1
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
