Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,01,N Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,14.7
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.59
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
916171,LINDISFARNE WAY,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.15
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.96
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.22
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,04,N Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,115.6
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,14.6
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.68
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
916171,LINDISFARNE WAY,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.8
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.18
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.07
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.21
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,04,N Current (RMS),A,50.4
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.2
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.44
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.24
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
916171,LINDISFARNE WAY,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.18
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.01
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.24
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.4
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,04,N Current (RMS),A,56.2
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.7
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.4
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.95
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.01
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,03,N Current (RMS),A,20.7
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,02,N Current (RMS),A,26.1
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,01,N Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,14.4
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.77
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
916171,LINDISFARNE WAY,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.26
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.48
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.49
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.69
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.64
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.77
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,01,N Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,14.3
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
916171,LINDISFARNE WAY,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.95
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.6
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.13
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,01,N Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,14.2
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
916171,LINDISFARNE WAY,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.52
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.03
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,04,N Current (RMS),A,42.1
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.0
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.03
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.98
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,01,N Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,14.1
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.65
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
916171,LINDISFARNE WAY,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.57
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.05
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.38
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.66
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,04,N Current (RMS),A,42.1
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,14.1
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.11
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
916171,LINDISFARNE WAY,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.25
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.79
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.8
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.2
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.59
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,14.0
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.25
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
916171,LINDISFARNE WAY,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.74
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.4
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.59
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,04,N Current (RMS),A,57.9
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,106.0
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.57
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,13.9
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.48
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.53
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
916171,LINDISFARNE WAY,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.17
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.08
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.39
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.22
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,04,N Current (RMS),A,47.8
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.1
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
