Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.11
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.77
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.91
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,13.8
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.54
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
916171,LINDISFARNE WAY,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.41
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.78
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,04,N Current (RMS),A,48.2
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.64
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.63
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,13.7
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.92
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
916171,LINDISFARNE WAY,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.67
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.88
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.03
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,04,N Current (RMS),A,59.1
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,116.1
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.83
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.78
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.1
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,13.6
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.06
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.96
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
916171,LINDISFARNE WAY,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.68
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.43
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,92.6
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,126.1
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.57
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,13.5
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.71
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
916171,LINDISFARNE WAY,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.2
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.43
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.29
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,04,N Current (RMS),A,63.7
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,121.2
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.1
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,13.5
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.71
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.15
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.04
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
916171,LINDISFARNE WAY,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.55
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.99
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.45
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,04,N Current (RMS),A,51.5
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.25
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,03,N Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,13.4
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
916171,LINDISFARNE WAY,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.46
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.23
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,04,N Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.66
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,01,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,13.3
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.41
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
916171,LINDISFARNE WAY,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.4
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.79
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.99
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,04,N Current (RMS),A,51.5
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.62
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.35
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,01,N Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,13.3
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
916171,LINDISFARNE WAY,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.51
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.3
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.18
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,04,N Current (RMS),A,53.5
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.7
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.59
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.05
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,13.2
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.52
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.13
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
916171,LINDISFARNE WAY,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.46
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.05
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,04,N Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.8
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.61
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,01,N Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
