Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
916171,LINDISFARNE WAY,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.66
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,04,N Current (RMS),A,54.2
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.78
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.66
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,13.0
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.67
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
916171,LINDISFARNE WAY,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.63
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.55
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.58
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.86
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.16
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,12.9
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
916171,LINDISFARNE WAY,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.29
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.85
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.59
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,04,N Current (RMS),A,48.5
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.1
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.31
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.21
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.14
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,12.8
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
916171,LINDISFARNE WAY,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.33
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,04,N Current (RMS),A,53.2
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,01,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,12.8
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.38
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
916171,LINDISFARNE WAY,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.06
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.9
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.35
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.9
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,01,N Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,12.7
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
916171,LINDISFARNE WAY,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.05
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.2
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,04,N Current (RMS),A,56.4
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.31
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,01,N Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,12.6
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.25
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
916171,LINDISFARNE WAY,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.22
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.35
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.15
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,04,N Current (RMS),A,47.1
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.98
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,01,N Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,12.5
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.02
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
916171,LINDISFARNE WAY,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.18
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,04,N Current (RMS),A,60.8
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.2
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,02,N Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,12.5
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
916171,LINDISFARNE WAY,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.66
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.19
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.98
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,12.4
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
916171,LINDISFARNE WAY,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.38
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.88
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,04,N Current (RMS),A,48.6
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.27
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
