Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,12.3
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
916171,LINDISFARNE WAY,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.7
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.09
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,04,N Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.05
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,12.3
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.26
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.67
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
916171,LINDISFARNE WAY,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.42
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.94
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,04,N Current (RMS),A,34.3
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,03,N Current (RMS),A,36.4
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,02,N Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,12.2
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.49
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
916171,LINDISFARNE WAY,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.29
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.17
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.58
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.83
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.4
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.4
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.23
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.2
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,12.1
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.98
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
916171,LINDISFARNE WAY,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.33
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.65
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,03,N Current (RMS),A,31.2
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.96
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,12.1
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.03
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
916171,LINDISFARNE WAY,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.76
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,04,N Current (RMS),A,41.7
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.18
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,01,N Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,12.1
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.35
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.53
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
916171,LINDISFARNE WAY,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.3
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,12.0
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.81
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.06
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
916171,LINDISFARNE WAY,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.08
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,04,N Current (RMS),A,44.3
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.01
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.41
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,12.0
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.08
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.07
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
916171,LINDISFARNE WAY,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.36
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.84
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.58
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,01,N Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,12.0
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.25
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
916171,LINDISFARNE WAY,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.16
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,01,N Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,12.0
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.12
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
916171,LINDISFARNE WAY,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
