Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.74
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.2
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.58
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.9
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
916171,LINDISFARNE WAY,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.53
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.41
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.25
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.96
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.24
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.64
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
916171,LINDISFARNE WAY,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.45
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,02,N Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.58
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
916171,LINDISFARNE WAY,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.27
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.85
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.88
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.24
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,02,N Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.18
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
916171,LINDISFARNE WAY,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.24
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.85
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.16
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.35
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.99
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
916171,LINDISFARNE WAY,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.56
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.17
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,04,N Current (RMS),A,50.5
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,01,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
916171,LINDISFARNE WAY,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.19
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.56
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.09
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,04,N Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,04,N Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.83
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,02,N Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.34
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
916171,LINDISFARNE WAY,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.06
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.4
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,04,N Current (RMS),A,43.0
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.01
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
916171,LINDISFARNE WAY,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.53
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,04,N Current (RMS),A,46.0
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,02,N Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
