Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.52
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,03,N Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
916171,LINDISFARNE WAY,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.81
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,04,N Current (RMS),A,38.5
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,02,N Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
916171,LINDISFARNE WAY,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.12
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.42
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
916171,LINDISFARNE WAY,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.6
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.05
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,04,N Current (RMS),A,33.8
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.2
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.7
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
916171,LINDISFARNE WAY,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.15
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,02,N Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.6
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
916171,LINDISFARNE WAY,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.94
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.33
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.73
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.28
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,04,N Current (RMS),A,41.2
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,02,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
916171,LINDISFARNE WAY,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.4
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.88
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.11
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,04,N Current (RMS),A,29.6
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,02,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.56
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.77
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.9
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.49
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,02,N Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.62
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
