Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.27
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
916171,LINDISFARNE WAY,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.19
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.58
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.27
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,04,N Current (RMS),A,27.7
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,02,N Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
916171,LINDISFARNE WAY,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.36
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.97
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.51
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.07
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.13
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.69
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.76
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.2
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
916171,LINDISFARNE WAY,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.39
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,03,N Current (RMS),A,19.3
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.82
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.7
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.85
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
916171,LINDISFARNE WAY,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,04,N Current (RMS),A,36.9
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.6
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,02,N Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
916171,LINDISFARNE WAY,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.75
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.24
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,04,N Current (RMS),A,59.3
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.54
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,01,N Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,12.0
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.1
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
916171,LINDISFARNE WAY,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.23
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.29
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,04,N Current (RMS),A,49.5
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,12.0
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
