Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
916171,LINDISFARNE WAY,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.58
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,04,N Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,02,N Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,12.0
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
916171,LINDISFARNE WAY,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.21
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,04,N Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.57
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,12.1
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.2
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
916171,LINDISFARNE WAY,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.41
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.11
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,04,N Current (RMS),A,43.3
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,02,N Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,12.1
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
916171,LINDISFARNE WAY,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.54
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.17
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.0
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.35
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,03,N Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.11
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,12.2
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.68
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
916171,LINDISFARNE WAY,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.37
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.71
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,04,N Current (RMS),A,56.3
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.3
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,02,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,12.3
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.31
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.44
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,04,N Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,12.3
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.27
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.15
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,04,N Current (RMS),A,47.2
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,03,N Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.88
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,12.4
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.63
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
916171,LINDISFARNE WAY,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.48
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.83
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.71
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.21
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,03,N Current (RMS),A,19.3
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,12.4
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
916171,LINDISFARNE WAY,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.32
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,04,N Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,03,N Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,12.5
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
916171,LINDISFARNE WAY,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.65
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,04,N Current (RMS),A,52.5
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.44
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
