Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,12.5
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
916171,LINDISFARNE WAY,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.31
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,04,N Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.1
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,02,N Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,12.6
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.79
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.06
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
916171,LINDISFARNE WAY,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.43
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,04,N Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.49
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,02,N Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,12.6
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.53
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.39
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.51
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,12.7
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.66
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
916171,LINDISFARNE WAY,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.51
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.23
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.1
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,04,N Current (RMS),A,49.0
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,02,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,12.8
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.32
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
916171,LINDISFARNE WAY,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.02
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.31
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,04,N Current (RMS),A,47.9
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,12.8
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.7
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
916171,LINDISFARNE WAY,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.19
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.99
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.48
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,04,N Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.43
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,12.9
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.53
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
916171,LINDISFARNE WAY,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.74
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.38
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.86
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.0
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,12.9
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.09
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
916171,LINDISFARNE WAY,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.16
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.8
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,04,N Current (RMS),A,43.9
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.73
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,03,N Current (RMS),A,36.9
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,02,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,13.0
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
916171,LINDISFARNE WAY,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.31
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,04,N Current (RMS),A,53.2
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.18
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.25
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.53
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
916171,LINDISFARNE WAY,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.37
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
