Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,14.8
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
916171,LINDISFARNE WAY,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.38
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.71
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.15
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,48.2
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.45
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,14.8
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.99
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
916171,LINDISFARNE WAY,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.78
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.93
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.16
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,36.9
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.53
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,14.9
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.85
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.67
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.04
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,49.4
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.1
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,15.0
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.59
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.19
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
916171,LINDISFARNE WAY,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.35
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.66
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,53.3
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.26
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,15.0
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.36
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.07
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.1
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.55
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.13
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,40.7
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,15.1
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.48
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
916171,LINDISFARNE WAY,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.9
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.56
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.73
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,15.1
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
916171,LINDISFARNE WAY,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.71
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.6
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.35
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,15.2
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
916171,LINDISFARNE WAY,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.77
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.18
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.29
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,47.8
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.87
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,15.2
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
916171,LINDISFARNE WAY,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.63
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.75
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.35
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.84
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,62.3
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.8
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
