Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,15.3
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.47
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
916171,LINDISFARNE WAY,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.86
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.76
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,49.7
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.2
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,15.3
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
916171,LINDISFARNE WAY,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.87
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.96
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.35
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,46.7
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.5
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,15.3
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.28
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.56
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
916171,LINDISFARNE WAY,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.78
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.27
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.07
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.34
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.39
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,15.4
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.84
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.02
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
916171,LINDISFARNE WAY,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.16
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.69
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.3
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.64
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,58.4
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.6
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,39.8
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,15.4
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.64
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
916171,LINDISFARNE WAY,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.68
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.76
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.46
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,53.6
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.5
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.39
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,15.4
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.63
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.9
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
916171,LINDISFARNE WAY,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.2
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.1
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.7
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,44.2
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.28
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
916171,LINDISFARNE WAY,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.72
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.52
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.05
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,99.4
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.03
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,50.4
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.11
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.06
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.71
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
916171,LINDISFARNE WAY,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.14
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.56
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.21
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.41
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.35
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,59.0
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.1
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.71
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,46.4
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.06
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.13
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.38
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.89
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
916171,LINDISFARNE WAY,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.34
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.13
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.75
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,54.7
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.32
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
916171,LINDISFARNE WAY,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.94
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.21
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.44
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.25
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,54.2
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.81
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
