Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.81
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
916171,LINDISFARNE WAY,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.27
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.24
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,50.7
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.61
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,40.7
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.46
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
916171,LINDISFARNE WAY,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.77
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.91
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.89
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.3
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.24
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.45
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.64
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.02
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
916171,LINDISFARNE WAY,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.9
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.99
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.89
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,69.2
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.1
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.56
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,43.5
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.96
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
916171,LINDISFARNE WAY,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.32
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.87
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,50.3
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.88
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.75
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,44.1
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.27
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
916171,LINDISFARNE WAY,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.39
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.35
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.15
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,50.4
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,60.4
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.79
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.39
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
916171,LINDISFARNE WAY,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.18
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.59
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.45
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.13
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,49.1
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.85
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.46
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,56.1
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,77.5
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,20.7
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.91
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
916171,LINDISFARNE WAY,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.23
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.93
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.94
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.96
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,58.0
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.2
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.6
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.96
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.95
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
916171,LINDISFARNE WAY,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.94
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.74
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.86
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.54
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,62.5
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,114.8
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.88
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.39
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.47
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.26
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
916171,LINDISFARNE WAY,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.12
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.68
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.58
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,62.3
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.5
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,114.8
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.57
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,31.9
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,15.4
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
