Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.59
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
916171,LINDISFARNE WAY,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.07
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.02
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,35.97
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,84.9
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,122.9
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,155.9
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.71
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,15.4
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.04
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.23
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
916171,LINDISFARNE WAY,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.18
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.81
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,77.0
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,137.2
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,38.6
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,1.1
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,15.3
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.99
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.07
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
916171,LINDISFARNE WAY,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.66
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.12
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.01
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.86
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,63.6
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.2
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,128.4
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.56
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,55.3
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,15.3
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.09
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
916171,LINDISFARNE WAY,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.16
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.88
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,33.82
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,74.5
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,144.9
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.22
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,44.9
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,15.2
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.26
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.32
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.42
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
916171,LINDISFARNE WAY,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.11
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.47
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,34.21
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,80.5
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,147.3
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.22
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,15.1
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.3
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.38
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
916171,LINDISFARNE WAY,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.51
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,35.29
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,151.4
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.16
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,15.0
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.28
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
916171,LINDISFARNE WAY,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.29
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.61
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.97
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.89
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.16
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,79.0
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.5
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,146.8
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.86
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.41
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,14.9
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.25
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
916171,LINDISFARNE WAY,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.89
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.94
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.23
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,36.16
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,74.1
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.8
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,155.2
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.75
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.43
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,32.1
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,14.8
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.94
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.3
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
916171,LINDISFARNE WAY,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.42
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.16
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.17
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,86.9
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,163.0
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,14.8
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.75
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.48
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
916171,LINDISFARNE WAY,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.3
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.21
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,36.15
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.8
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,154.6
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.43
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.47
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
