Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,14.7
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.52
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.46
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
916171,LINDISFARNE WAY,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.19
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.86
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.24
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,51.8
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.4
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.19
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,14.6
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.84
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
916171,LINDISFARNE WAY,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.51
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.05
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.18
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.24
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,60.2
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,130.2
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,14.6
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.16
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
916171,LINDISFARNE WAY,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.82
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.98
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.05
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.32
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.83
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.1
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.4
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,120.1
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.96
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.88
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
916171,LINDISFARNE WAY,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.22
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.47
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,31.77
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,72.5
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,135.7
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.47
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.69
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
916171,LINDISFARNE WAY,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.06
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.9
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.0
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,59.0
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.4
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.6
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.76
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
916171,LINDISFARNE WAY,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.9
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.11
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.0
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.94
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.96
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.03
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
916171,LINDISFARNE WAY,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.58
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.65
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.95
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
916171,LINDISFARNE WAY,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.9
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.92
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.7
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.2
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
916171,LINDISFARNE WAY,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.87
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.25
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.42
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,65.4
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.5
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.8
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.44
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
916171,LINDISFARNE WAY,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
916171,LINDISFARNE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
916171,LINDISFARNE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.13
