Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,14.3
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.98
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
916171,LINDISFARNE WAY,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.32
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.44
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,61.7
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.1
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,14.3
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.02
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
916171,LINDISFARNE WAY,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.47
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.13
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.96
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,56.0
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,14.3
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.86
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.6
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
916171,LINDISFARNE WAY,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.38
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.7
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,14.2
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.49
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.54
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,42.1
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.44
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,14.1
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
916171,LINDISFARNE WAY,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.43
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.01
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,49.9
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,83.6
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,14.1
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.96
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
916171,LINDISFARNE WAY,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.21
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,54.2
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.3
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,14.1
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.91
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
916171,LINDISFARNE WAY,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.03
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.35
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.02
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,14.0
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.09
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
916171,LINDISFARNE WAY,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.6
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.51
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.85
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.42
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,53.6
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.1
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.63
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,14.0
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.61
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
916171,LINDISFARNE WAY,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.57
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.82
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.88
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,66.3
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.8
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.86
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.6
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,13.9
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
916171,LINDISFARNE WAY,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.68
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,56.9
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
