Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,13.9
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
916171,LINDISFARNE WAY,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.99
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,57.4
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.3
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.46
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,13.8
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.25
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.8
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.23
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
916171,LINDISFARNE WAY,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.35
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.97
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.25
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,61.5
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.8
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.7
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,13.7
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.99
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.72
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
916171,LINDISFARNE WAY,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.06
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.17
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.63
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,41.9
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.28
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.94
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,13.6
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
916171,LINDISFARNE WAY,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.25
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.67
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.62
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.4
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.8
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.05
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,13.5
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.55
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
916171,LINDISFARNE WAY,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.47
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.56
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,51.0
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.5
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.07
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,26.1
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,13.5
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
916171,LINDISFARNE WAY,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.58
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.98
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.3
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.17
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.08
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,13.5
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.96
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
916171,LINDISFARNE WAY,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.62
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.34
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.72
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,56.3
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.1
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.08
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.05
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,13.4
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
916171,LINDISFARNE WAY,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.8
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.99
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,13.4
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.91
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.86
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
916171,LINDISFARNE WAY,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.46
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.88
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.0
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.97
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,21.1
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,13.3
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
