Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.01
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
916171,LINDISFARNE WAY,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.62
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.59
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,13.3
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.85
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.05
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.61
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
916171,LINDISFARNE WAY,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.4
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,44.2
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.9
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.67
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,47.4
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,13.3
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
916171,LINDISFARNE WAY,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.72
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.17
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.76
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.38
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,45.3
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.5
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,13.2
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
916171,LINDISFARNE WAY,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.2
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.62
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.41
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.82
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.25
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,13.2
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
916171,LINDISFARNE WAY,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.57
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.09
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,49.0
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,13.2
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
916171,LINDISFARNE WAY,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.1
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.58
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.95
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,40.7
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.9
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.17
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.48
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.83
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
916171,LINDISFARNE WAY,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.38
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.25
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.36
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.33
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
916171,LINDISFARNE WAY,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.11
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.32
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,60.2
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,107.6
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.08
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.32
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.45
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.23
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.4
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.75
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
916171,LINDISFARNE WAY,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.15
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.09
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.89
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.68
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.35
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
916171,LINDISFARNE WAY,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.76
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,36.7
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.57
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,11.7
