Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.28
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
916171,LINDISFARNE WAY,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.76
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.35
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,40.9
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.67
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
916171,LINDISFARNE WAY,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.91
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.98
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.59
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,49.6
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.79
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
916171,LINDISFARNE WAY,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.68
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.29
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.64
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
916171,LINDISFARNE WAY,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.17
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.39
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.72
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
916171,LINDISFARNE WAY,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.03
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,48.0
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.2
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.48
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
916171,LINDISFARNE WAY,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.5
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.71
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.76
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.79
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.52
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.32
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
916171,LINDISFARNE WAY,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.31
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.5
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.39
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.46
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
916171,LINDISFARNE WAY,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.94
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.59
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.16
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.4
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.56
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.96
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.59
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
916171,LINDISFARNE WAY,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.51
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,63.3
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.71
