Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,55.4
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.49
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.71
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
916171,LINDISFARNE WAY,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.88
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,13.2
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.94
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
916171,LINDISFARNE WAY,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.35
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.57
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,13.2
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
916171,LINDISFARNE WAY,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.58
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.14
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.19
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,23.1
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,13.3
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.82
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
916171,LINDISFARNE WAY,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.67
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,13.3
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.11
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
916171,LINDISFARNE WAY,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.1
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.7
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,13.4
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
916171,LINDISFARNE WAY,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.9
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,13.4
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.93
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.3
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
916171,LINDISFARNE WAY,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.44
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.93
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,13.4
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.07
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
916171,LINDISFARNE WAY,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,13.5
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
916171,LINDISFARNE WAY,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.81
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.21
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.29
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
