Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,13.5
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
916171,LINDISFARNE WAY,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.62
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,42.5
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,13.6
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
916171,LINDISFARNE WAY,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.53
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.76
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.3
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.99
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,13.6
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.6
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,13.7
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
916171,LINDISFARNE WAY,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.9
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,41.2
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,13.8
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.41
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
916171,LINDISFARNE WAY,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.51
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.9
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.22
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.61
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,36.5
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.86
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,13.9
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
916171,LINDISFARNE WAY,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.46
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.83
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.5
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.03
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,13.9
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.31
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
916171,LINDISFARNE WAY,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.03
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.43
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.45
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,14.0
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
916171,LINDISFARNE WAY,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.39
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.74
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,14.0
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.26
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
916171,LINDISFARNE WAY,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.45
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.24
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,14.0
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.39
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.62
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.17
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
