Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,14.1
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
916171,LINDISFARNE WAY,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.11
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.29
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.45
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.5
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,14.1
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.37
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,34.1
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.66
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,36.3
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.92
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,14.2
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
916171,LINDISFARNE WAY,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.07
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,37.4
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,14.2
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.29
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
916171,LINDISFARNE WAY,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.73
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.89
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,14.3
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.95
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
916171,LINDISFARNE WAY,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.64
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.78
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,14.3
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.91
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
916171,LINDISFARNE WAY,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.71
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.51
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,27.9
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,14.4
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.11
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.39
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
916171,LINDISFARNE WAY,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.85
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,34.0
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.61
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,32.0
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.76
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,14.4
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
916171,LINDISFARNE WAY,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.61
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
916171,LINDISFARNE WAY,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.27
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.8
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
