Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
916171,LINDISFARNE WAY,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.35
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,42.0
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,14.6
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
916171,LINDISFARNE WAY,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.02
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.52
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.65
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.5
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,32.6
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,14.6
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.96
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
916171,LINDISFARNE WAY,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.29
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.64
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.29
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,35.3
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,14.6
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.93
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
916171,LINDISFARNE WAY,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.13
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.22
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.81
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,14.7
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
916171,LINDISFARNE WAY,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.41
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.81
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.6
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.21
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,37.8
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,14.7
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.88
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.24
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.26
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
916171,LINDISFARNE WAY,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.46
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.89
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.27
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.07
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,37.8
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.75
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.86
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,33.2
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,14.8
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
916171,LINDISFARNE WAY,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.08
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.2
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.78
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.9
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,35.5
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,14.8
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.21
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
916171,LINDISFARNE WAY,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,33.4
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,14.8
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.8
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
916171,LINDISFARNE WAY,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.66
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.39
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,46.4
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.64
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.94
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,14.8
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
916171,LINDISFARNE WAY,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.3
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.69
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.87
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.72
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,42.9
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
