Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,14.9
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.81
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
916171,LINDISFARNE WAY,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.79
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.07
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,38.7
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,14.9
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
916171,LINDISFARNE WAY,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.53
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.51
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.6
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.4
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,15.0
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.78
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
916171,LINDISFARNE WAY,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.94
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.11
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.32
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.67
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,52.1
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,15.0
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
916171,LINDISFARNE WAY,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.57
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.65
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.46
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.6
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,33.9
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,15.1
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.18
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
916171,LINDISFARNE WAY,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.08
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.42
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.64
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.62
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,61.7
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.7
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,15.1
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
916171,LINDISFARNE WAY,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.51
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.79
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.5
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,57.1
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.95
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,15.2
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
916171,LINDISFARNE WAY,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.08
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.45
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.12
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,44.9
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,15.3
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
916171,LINDISFARNE WAY,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.26
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.19
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,15.3
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.25
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.9
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
916171,LINDISFARNE WAY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.64
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.95
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,15.4
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.44
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
916171,LINDISFARNE WAY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.02
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,45.1
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
