Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.25
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
916171,LINDISFARNE WAY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.39
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.99
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,49.6
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.95
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.99
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.8
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.07
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.59
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.18
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
916171,LINDISFARNE WAY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.37
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
916171,LINDISFARNE WAY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.24
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.64
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.75
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,39.9
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.6
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.16
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
916171,LINDISFARNE WAY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.8
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.24
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.39
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,42.7
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.7
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.91
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.77
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.38
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.5
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
916171,LINDISFARNE WAY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.3
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.54
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.46
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,37.5
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
916171,LINDISFARNE WAY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.02
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.68
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.35
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.59
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
916171,LINDISFARNE WAY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.43
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.57
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,42.6
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.4
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.29
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
