Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
916171,LINDISFARNE WAY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.48
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.19
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.2
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,45.4
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.3
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
916171,LINDISFARNE WAY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.4
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.5
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.67
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
916171,LINDISFARNE WAY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.85
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.95
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.24
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,50.1
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
916171,LINDISFARNE WAY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.33
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.13
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.6
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.23
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.1
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.5
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.9
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.13
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.81
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
916171,LINDISFARNE WAY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.41
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.47
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,55.0
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.1
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.22
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
916171,LINDISFARNE WAY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.97
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.08
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.02
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,48.4
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.22
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.01
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
916171,LINDISFARNE WAY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.8
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.31
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.29
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.1
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.85
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.83
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
916171,LINDISFARNE WAY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.3
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.86
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,51.3
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.4
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.26
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
916171,LINDISFARNE WAY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.08
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.06
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.11
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,53.6
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.8
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
916171,LINDISFARNE WAY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.18
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.83
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.46
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,44.3
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.23
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.64
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
