Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
916171,LINDISFARNE WAY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.79
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.21
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.62
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,42.0
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.42
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
916171,LINDISFARNE WAY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.57
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.17
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,45.4
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.75
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.94
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.7
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
916171,LINDISFARNE WAY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.18
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.93
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.64
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.9
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
916171,LINDISFARNE WAY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.29
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.86
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.97
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,61.8
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.0
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.71
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.05
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.74
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
916171,LINDISFARNE WAY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.02
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.71
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.21
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.31
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,52.0
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.83
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.54
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
916171,LINDISFARNE WAY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.42
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.73
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.1
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.49
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,58.2
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,106.1
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.54
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
916171,LINDISFARNE WAY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.32
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.06
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.9
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.4
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.52
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.5
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.43
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
916171,LINDISFARNE WAY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.12
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.97
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.93
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,55.2
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.8
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,16.7
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.42
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.21
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.21
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
916171,LINDISFARNE WAY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.08
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.45
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.26
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.97
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,58.0
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,106.0
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.8
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.05
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.2
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
