Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
916171,LINDISFARNE WAY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.07
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.94
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,34.57
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,79.4
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,97.1
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,148.1
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.78
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.11
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
916171,LINDISFARNE WAY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.15
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.2
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.43
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.18
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,57.9
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,114.1
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.67
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.14
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,29.9
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
916171,LINDISFARNE WAY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.3
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.44
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.96
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,66.3
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,131.0
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
916171,LINDISFARNE WAY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.05
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.27
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.08
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,26.66
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,34.47
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,71.2
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,112.2
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.9
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.5
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.27
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
916171,LINDISFARNE WAY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.98
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.2
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.44
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.03
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,119.9
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,132.7
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.84
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.0
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.77
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.4
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.36
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
916171,LINDISFARNE WAY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.1
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.67
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,33.32
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,108.8
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,142.8
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.29
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
916171,LINDISFARNE WAY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.95
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.23
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,33.23
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.6
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,142.9
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.83
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.71
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.08
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.61
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
916171,LINDISFARNE WAY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.15
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.79
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,27.82
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,38.52
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,77.2
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.5
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,163.9
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.92
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.4
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,15.9
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.92
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
916171,LINDISFARNE WAY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.18
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,27.98
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.48
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,50.2
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,107.8
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,119.0
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,131.3
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.9
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.38
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,15.7
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.38
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.81
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
916171,LINDISFARNE WAY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.34
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.16
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,29.45
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,47.2
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,128.3
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,136.5
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,127.2
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.38
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
