Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.54
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,15.4
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.54
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.6
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.26
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
916171,LINDISFARNE WAY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.46
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,31.16
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,30.53
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,128.9
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,132.0
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,132.2
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.11
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.15
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.65
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,15.2
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.95
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.23
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
916171,LINDISFARNE WAY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.49
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.81
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.45
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,37.36
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,74.8
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,114.0
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,112.2
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,161.5
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.53
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.13
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,15.0
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.04
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.98
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
916171,LINDISFARNE WAY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.63
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.98
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,30.5
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,126.8
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,132.2
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.66
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,14.9
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.14
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.62
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.95
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
916171,LINDISFARNE WAY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.36
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.88
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.04
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,55.1
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,124.8
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.0
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,121.5
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,14.8
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.18
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
916171,LINDISFARNE WAY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.82
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.54
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.92
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,58.5
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,103.3
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,104.8
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,130.0
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.01
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,14.7
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.82
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.14
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.34
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
916171,LINDISFARNE WAY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.31
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,30.68
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,58.2
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.1
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,131.9
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,14.6
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.08
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.32
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
916171,LINDISFARNE WAY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.36
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.72
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.3
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.19
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.72
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.7
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.82
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
916171,LINDISFARNE WAY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.54
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.11
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.73
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.9
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.0
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.85
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.46
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,14.4
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.85
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
916171,LINDISFARNE WAY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.22
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.98
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.82
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,53.2
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,127.0
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.2
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,123.8
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.29
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.08
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,14.3
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.15
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.97
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
916171,LINDISFARNE WAY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.42
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.41
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.4
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,46.2
