Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,109.0
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,100.9
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.7
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,14.2
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.6
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
916171,LINDISFARNE WAY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.16
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.7
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.06
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,43.8
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.2
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.4
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,14.1
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.67
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
916171,LINDISFARNE WAY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.51
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.53
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.14
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.1
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.2
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.02
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,14.1
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.23
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.08
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
916171,LINDISFARNE WAY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.77
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,52.5
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.9
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,106.4
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.11
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.42
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,14.0
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.37
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
916171,LINDISFARNE WAY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.18
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.24
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.62
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.66
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,101.8
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,13.9
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
916171,LINDISFARNE WAY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.95
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.05
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,44.1
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,13.9
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.19
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.29
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
916171,LINDISFARNE WAY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.77
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.46
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,51.6
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.4
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.18
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,13.9
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.53
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
916171,LINDISFARNE WAY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.8
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.77
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.46
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,49.2
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.8
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,89.9
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,13.8
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.9
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
916171,LINDISFARNE WAY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.47
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.04
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.98
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,55.7
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.96
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,13.7
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.17
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.19
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
916171,LINDISFARNE WAY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.21
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.24
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.98
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.55
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,13.6
