Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.14
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
916171,LINDISFARNE WAY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.61
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.14
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,13.6
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.1
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.64
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
916171,LINDISFARNE WAY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.59
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.47
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,13.5
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.43
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.29
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
916171,LINDISFARNE WAY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.08
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.37
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.03
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,43.5
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.28
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,13.5
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.6
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
916171,LINDISFARNE WAY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.38
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.47
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,51.0
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.98
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.04
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,13.4
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
916171,LINDISFARNE WAY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.38
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.12
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.86
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.55
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,13.3
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
916171,LINDISFARNE WAY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.54
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.13
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.2
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,13.2
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.75
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
916171,LINDISFARNE WAY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.94
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.79
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.37
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,46.4
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.3
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
916171,LINDISFARNE WAY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.51
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.77
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,58.0
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.8
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,110.7
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.47
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,30.6
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,13.0
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.94
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
916171,LINDISFARNE WAY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.02
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.4
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.02
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,26.4
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,13.0
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.81
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
916171,LINDISFARNE WAY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.23
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.05
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.5
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
