Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,12.9
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.67
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
916171,LINDISFARNE WAY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.59
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.04
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.48
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.71
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.84
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,12.8
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.61
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
916171,LINDISFARNE WAY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.4
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.52
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,53.6
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.6
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.03
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.64
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,12.7
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.59
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
916171,LINDISFARNE WAY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.4
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,32.4
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.2
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.77
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,12.6
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.78
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.81
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.27
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.76
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.09
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,51.9
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,12.6
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
916171,LINDISFARNE WAY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.79
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.06
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,-0.19
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,12.5
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.14
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.46
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
916171,LINDISFARNE WAY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.33
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.1
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.1
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.73
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,12.4
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.45
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
916171,LINDISFARNE WAY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.55
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.25
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.13
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,56.4
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.3
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.83
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,27.3
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.05
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,12.4
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
916171,LINDISFARNE WAY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.72
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.2
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.65
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,37.8
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.07
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.99
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,27.8
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,12.3
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.89
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.45
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
916171,LINDISFARNE WAY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.76
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.82
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.61
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.45
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.6
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,12.2
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
