Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
916171,LINDISFARNE WAY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.3
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.08
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.71
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,40.4
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.7
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,12.1
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
916171,LINDISFARNE WAY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.47
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.65
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.7
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,49.5
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.5
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,12.1
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.5
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
916171,LINDISFARNE WAY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.6
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.75
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,48.9
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.48
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.9
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,12.0
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.54
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
916171,LINDISFARNE WAY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.75
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.19
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.84
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.7
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,12.0
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.63
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.59
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
916171,LINDISFARNE WAY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.98
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,36.7
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.7
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.03
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.78
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
916171,LINDISFARNE WAY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.06
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.74
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,21.12
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,47.3
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.23
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
916171,LINDISFARNE WAY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.56
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,103.3
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.23
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
916171,LINDISFARNE WAY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.1
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.83
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.81
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.37
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.05
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.07
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,62.8
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.5
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,103.6
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.61
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.37
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.09
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
916171,LINDISFARNE WAY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.53
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.76
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.09
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,53.2
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,95.9
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.8
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.06
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,11.7
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.82
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
916171,LINDISFARNE WAY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.81
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.09
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.36
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,75.9
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.61
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.81
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
