Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,11.6
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.69
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
916171,LINDISFARNE WAY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.43
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.11
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.42
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,49.0
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.9
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.14
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,11.6
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.69
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.62
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
916171,LINDISFARNE WAY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.86
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.96
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.5
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.39
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.2
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,11.6
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
916171,LINDISFARNE WAY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.1
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.26
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.34
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,88.0
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.26
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.26
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.89
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,11.6
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.42
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
916171,LINDISFARNE WAY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.16
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.77
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.84
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,37.0
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.5
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.6
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.15
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.33
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,11.6
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
916171,LINDISFARNE WAY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.78
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.3
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,39.6
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,31.2
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,11.5
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
916171,LINDISFARNE WAY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.89
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.63
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,94.1
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,11.6
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
916171,LINDISFARNE WAY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.02
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.91
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.91
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,45.7
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,99.2
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.24
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,11.6
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.47
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
916171,LINDISFARNE WAY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.2
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.9
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,35.9
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.42
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.22
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.15
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.15
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.2
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,11.6
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.3
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
916171,LINDISFARNE WAY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.81
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.12
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.56
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.71
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.57
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,11.7
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
916171,LINDISFARNE WAY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.38
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.7
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.14
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,57.5
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
