Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.1
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
916171,LINDISFARNE WAY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,37.1
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.59
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,11.8
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.71
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
916171,LINDISFARNE WAY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.86
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.67
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.87
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
916171,LINDISFARNE WAY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.17
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.5
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.28
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.2
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
916171,LINDISFARNE WAY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.08
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.15
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.93
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,11.9
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.18
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
916171,LINDISFARNE WAY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.25
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,41.3
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.76
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,12.0
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.23
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
916171,LINDISFARNE WAY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.9
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,12.0
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.84
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.35
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
916171,LINDISFARNE WAY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.76
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.31
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,12.1
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.06
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.87
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.58
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,12.1
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
916171,LINDISFARNE WAY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.61
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.79
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.79
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.39
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.45
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,12.1
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
