Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.57
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
916171,LINDISFARNE WAY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,12.2
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.03
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.7
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,12.3
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.35
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
916171,LINDISFARNE WAY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.24
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.19
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,12.4
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
916171,LINDISFARNE WAY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.73
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.49
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.1
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.81
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.11
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,12.5
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.08
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.82
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,34.1
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.95
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,12.5
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
916171,LINDISFARNE WAY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.51
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.18
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,32.5
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.88
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,12.5
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
916171,LINDISFARNE WAY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.57
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,27.9
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.56
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.91
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,12.6
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
916171,LINDISFARNE WAY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.9
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,12.7
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.96
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,32.4
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.16
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,12.7
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
916171,LINDISFARNE WAY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.78
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.94
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.47
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,29.2
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
