Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,12.8
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
916171,LINDISFARNE WAY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.18
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,12.8
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
916171,LINDISFARNE WAY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.23
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.58
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,32.0
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.48
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,12.9
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
916171,LINDISFARNE WAY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.41
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.63
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,33.0
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.33
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,12.9
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
916171,LINDISFARNE WAY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.11
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.31
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.56
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.18
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.1
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.17
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.4
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,13.0
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
916171,LINDISFARNE WAY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.34
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.32
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.1
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.3
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.06
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.31
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.47
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,37.0
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,13.1
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
916171,LINDISFARNE WAY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.18
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.9
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.02
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.26
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,38.3
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.36
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,35.4
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,13.2
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.15
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.05
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.83
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.56
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,40.4
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.3
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,13.3
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.35
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
916171,LINDISFARNE WAY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.27
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.35
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,34.5
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.08
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,13.3
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.38
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.37
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
