Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.22
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.96
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.11
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.07
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,37.8
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,13.4
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
916171,LINDISFARNE WAY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.04
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.57
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.43
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.24
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,41.0
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,13.5
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.58
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
916171,LINDISFARNE WAY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.91
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.73
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.88
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,13.5
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.29
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.13
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
916171,LINDISFARNE WAY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.45
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.85
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,34.5
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.98
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,13.6
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.19
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
916171,LINDISFARNE WAY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.85
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.84
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.42
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,13.6
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
916171,LINDISFARNE WAY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.55
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.19
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,34.6
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.03
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,29.5
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,13.7
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.42
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
916171,LINDISFARNE WAY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.29
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.96
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.21
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.8
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,13.8
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.23
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
916171,LINDISFARNE WAY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.29
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.87
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,13.8
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
916171,LINDISFARNE WAY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.61
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,42.5
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.58
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.3
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,13.9
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.61
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
916171,LINDISFARNE WAY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.04
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.45
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.39
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.14
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,37.4
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
