Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,14.0
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.6
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
916171,LINDISFARNE WAY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.75
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.67
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,14.1
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.84
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
916171,LINDISFARNE WAY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.38
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,44.6
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.46
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,14.2
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.71
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
916171,LINDISFARNE WAY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.36
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.86
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.58
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.5
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.39
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,14.2
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.94
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
916171,LINDISFARNE WAY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.24
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.92
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,75.9
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,14.3
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.24
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
916171,LINDISFARNE WAY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.49
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,14.4
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.39
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.64
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.31
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
916171,LINDISFARNE WAY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.45
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.68
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.97
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,40.6
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.6
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,14.4
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
916171,LINDISFARNE WAY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.24
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.1
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.99
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,14.5
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
916171,LINDISFARNE WAY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.82
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.9
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.78
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,14.6
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.58
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,38.2
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,14.7
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
916171,LINDISFARNE WAY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.06
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.02
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,04,N Current (RMS),A,65.5
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.3
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
