Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.03
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.88
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,01,N Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,transformer,,Temperature,C,18.8
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.98
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
916171,LINDISFARNE WAY,2024-01-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.55
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.8
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.63
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.18
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,02,N Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,transformer,,Temperature,C,18.8
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
916171,LINDISFARNE WAY,2024-01-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.4
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,04,N Current (RMS),A,37.4
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.74
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.47
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,transformer,,Temperature,C,18.8
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
916171,LINDISFARNE WAY,2024-01-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.36
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,04,N Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,03,N Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,transformer,,Temperature,C,18.8
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.9
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.88
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.26
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.52
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,04,N Current (RMS),A,40.1
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.38
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,03,N Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,02,N Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,transformer,,Temperature,C,18.8
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
916171,LINDISFARNE WAY,2024-01-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.29
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.36
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.58
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.56
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,02,N Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,01,N Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,transformer,,Temperature,C,18.9
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
916171,LINDISFARNE WAY,2024-01-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.36
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.76
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,04,N Current (RMS),A,40.5
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.7
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.11
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.98
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,transformer,,Temperature,C,18.9
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.4
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.91
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
916171,LINDISFARNE WAY,2024-01-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.86
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.63
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.4
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.42
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,04,N Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.86
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,03,N Current (RMS),A,20.5
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,02,N Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,01,N Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,transformer,,Temperature,C,18.9
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
916171,LINDISFARNE WAY,2024-01-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.96
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.01
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.79
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.0
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,03,N Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,transformer,,Temperature,C,18.9
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
916171,LINDISFARNE WAY,2024-01-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.45
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.74
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.08
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,04,N Current (RMS),A,42.1
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.44
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,03,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
