Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
916171,LINDISFARNE WAY,2024-01-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.55
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.42
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,04,N Current (RMS),A,42.7
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.7
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,01,N Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
916171,LINDISFARNE WAY,2024-01-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.45
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,04,N Current (RMS),A,42.5
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,76.3
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,01,N Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.37
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
916171,LINDISFARNE WAY,2024-01-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.02
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.48
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,04,N Current (RMS),A,43.1
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.86
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,03,N Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.86
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,02,N Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,01,N Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.42
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.08
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
916171,LINDISFARNE WAY,2024-01-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,23.93
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,100.1
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,03,N Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,01,N Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.63
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
916171,LINDISFARNE WAY,2024-01-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.25
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.96
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.85
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,04,N Current (RMS),A,42.7
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,81.4
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
916171,LINDISFARNE WAY,2024-01-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.32
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.83
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.4
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,04,N Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.6
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.9
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.17
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.39
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.56
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
916171,LINDISFARNE WAY,2024-01-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.94
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.39
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.87
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,04,N Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.4
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.7
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.77
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,01,N Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.85
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
916171,LINDISFARNE WAY,2024-01-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.3
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.27
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.71
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.32
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,04,N Current (RMS),A,51.4
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.62
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.26
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,01,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
916171,LINDISFARNE WAY,2024-01-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.43
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.41
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.58
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.8
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,04,N Current (RMS),A,59.2
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,110.3
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.57
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,02,N Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.69
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
916171,LINDISFARNE WAY,2024-01-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.86
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.69
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.81
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,04,N Current (RMS),A,45.6
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,91.4
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,03,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
