Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.4
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.44
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
916171,LINDISFARNE WAY,2024-01-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.91
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.68
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.51
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.29
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,04,N Current (RMS),A,45.0
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.8
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,89.0
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.59
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.67
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,transformer,,Temperature,C,19.0
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.29
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.78
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
916171,LINDISFARNE WAY,2024-01-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.04
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.71
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.54
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,transformer,,Temperature,C,18.9
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.98
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
916171,LINDISFARNE WAY,2024-01-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.08
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.17
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.88
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,01,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,transformer,,Temperature,C,18.9
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
916171,LINDISFARNE WAY,2024-01-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.13
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.37
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.16
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.7
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.56
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,03,N Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,01,N Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,transformer,,Temperature,C,18.9
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.59
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
916171,LINDISFARNE WAY,2024-01-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.78
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.4
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.2
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.7
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,transformer,,Temperature,C,18.8
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
916171,LINDISFARNE WAY,2024-01-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.65
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.34
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.59
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.71
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,04,N Current (RMS),A,50.5
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.6
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,123.7
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.0
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.56
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.1
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,01,N Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,transformer,,Temperature,C,18.8
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.61
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
916171,LINDISFARNE WAY,2024-01-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.48
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.52
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.31
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,105.0
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.63
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.6
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,01,N Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,transformer,,Temperature,C,18.7
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.83
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
916171,LINDISFARNE WAY,2024-01-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.66
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.54
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,04,N Current (RMS),A,47.8
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.6
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,110.1
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.62
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.65
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,transformer,,Temperature,C,18.6
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.93
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.99
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
916171,LINDISFARNE WAY,2024-01-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,28.84
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,04,N Current (RMS),A,61.0
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,123.4
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.9
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.79
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.27
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,1.3
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,transformer,,Temperature,C,18.6
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.19
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
916171,LINDISFARNE WAY,2024-01-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.23
