Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.84
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.93
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,04,N Current (RMS),A,54.6
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,119.9
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.65
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.21
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,01,N Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,transformer,,Temperature,C,18.6
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.85
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.12
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.29
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
916171,LINDISFARNE WAY,2024-01-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.67
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.18
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.98
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.36
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,04,N Current (RMS),A,52.8
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.2
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.26
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.23
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,02,N Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,01,N Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,transformer,,Temperature,C,18.5
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
916171,LINDISFARNE WAY,2024-01-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.57
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.81
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.91
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.67
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,04,N Current (RMS),A,52.8
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,80.9
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,102.6
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.28
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.22
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.3
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.47
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,transformer,,Temperature,C,18.5
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.07
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
916171,LINDISFARNE WAY,2024-01-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.09
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.05
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,26.45
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,04,N Current (RMS),A,55.7
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,106.2
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,114.7
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.1
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.82
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,transformer,,Temperature,C,18.4
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.47
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
916171,LINDISFARNE WAY,2024-01-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.41
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.05
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,31.02
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,04,N Current (RMS),A,68.9
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,110.8
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,132.0
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.1
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.06
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.12
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,transformer,,Temperature,C,18.3
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
916171,LINDISFARNE WAY,2024-01-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.43
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.31
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.99
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,31.6
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,04,N Current (RMS),A,70.0
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.6
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,135.2
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.18
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.2
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,02,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.13
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,01,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,transformer,,Temperature,C,18.2
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.94
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.04
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
916171,LINDISFARNE WAY,2024-01-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.33
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.6
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.24
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,04,N Current (RMS),A,49.7
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,92.8
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,104.9
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.91
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.74
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.48
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,02,N Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,transformer,,Temperature,C,18.1
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.52
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.73
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
916171,LINDISFARNE WAY,2024-01-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.35
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.28
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,28.04
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.38
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,04,N Current (RMS),A,54.4
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,117.0
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,112.5
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.72
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,01,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,transformer,,Temperature,C,18.0
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.52
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
916171,LINDISFARNE WAY,2024-01-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.84
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.42
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,31.93
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,04,N Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.7
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,118.4
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,134.7
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.78
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,03,N Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,01,N Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,transformer,,Temperature,C,17.9
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
916171,LINDISFARNE WAY,2024-01-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.3
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.34
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.17
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.01
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,04,N Current (RMS),A,48.0
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,113.9
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,108.0
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
