Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,transformer,,Temperature,C,17.8
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.62
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
916171,LINDISFARNE WAY,2024-01-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.69
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.18
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.38
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.67
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,04,N Current (RMS),A,48.6
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.44
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.32
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,02,N Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,01,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,transformer,,Temperature,C,17.7
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.18
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.32
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
916171,LINDISFARNE WAY,2024-01-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.19
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.4
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.46
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,04,N Current (RMS),A,50.2
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.9
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.0
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.5
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.9
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.9
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,transformer,,Temperature,C,17.6
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.17
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.97
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
916171,LINDISFARNE WAY,2024-01-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.57
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.46
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.33
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.8
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,99.3
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.78
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.11
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,02,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,transformer,,Temperature,C,17.6
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.28
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.74
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
916171,LINDISFARNE WAY,2024-01-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.29
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.89
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.35
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.83
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,04,N Current (RMS),A,43.5
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.3
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,91.0
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,transformer,,Temperature,C,17.6
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.22
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
916171,LINDISFARNE WAY,2024-01-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.21
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.97
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.38
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.27
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,04,N Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,90.9
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,02,N Current (RMS),A,23.6
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,transformer,,Temperature,C,17.5
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.38
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
916171,LINDISFARNE WAY,2024-01-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.41
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.75
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.64
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.35
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,01,N Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,transformer,,Temperature,C,17.5
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.67
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
916171,LINDISFARNE WAY,2024-01-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.39
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.76
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,04,N Current (RMS),A,49.5
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.1
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.47
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,transformer,,Temperature,C,17.5
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
916171,LINDISFARNE WAY,2024-01-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.29
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.01
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.88
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,04,N Current (RMS),A,57.4
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.2
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,transformer,,Temperature,C,17.5
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.38
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
916171,LINDISFARNE WAY,2024-01-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.72
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.09
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.3
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,04,N Current (RMS),A,43.3
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,66.5
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,02,N Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,transformer,,Temperature,C,17.5
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.09
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.96
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.6
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
916171,LINDISFARNE WAY,2024-01-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.94
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.35
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.96
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
