Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,03,N Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,transformer,,Temperature,C,17.4
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.47
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.8
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
916171,LINDISFARNE WAY,2024-01-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.42
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.58
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.36
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.89
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.42
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,02,N Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,01,N Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,transformer,,Temperature,C,17.4
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.51
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.83
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
916171,LINDISFARNE WAY,2024-01-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.41
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.53
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.47
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.8
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,04,N Current (RMS),A,39.0
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.24
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,01,N Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,transformer,,Temperature,C,17.4
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
916171,LINDISFARNE WAY,2024-01-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.11
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.45
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.46
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.71
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,04,N Current (RMS),A,41.2
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.1
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.93
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.4
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.21
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,01,N Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,transformer,,Temperature,C,17.4
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
916171,LINDISFARNE WAY,2024-01-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.48
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,04,N Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.03
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.37
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,transformer,,Temperature,C,17.4
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
916171,LINDISFARNE WAY,2024-01-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.9
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,04,N Current (RMS),A,34.8
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.98
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,transformer,,Temperature,C,17.3
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
916171,LINDISFARNE WAY,2024-01-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.27
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,04,N Current (RMS),A,43.3
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.6
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,02,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,transformer,,Temperature,C,17.3
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
916171,LINDISFARNE WAY,2024-01-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.15
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.03
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.9
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,transformer,,Temperature,C,17.3
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
916171,LINDISFARNE WAY,2024-01-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.06
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.44
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.1
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.06
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.27
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,01,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,transformer,,Temperature,C,17.3
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.49
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
916171,LINDISFARNE WAY,2024-01-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.97
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.11
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.5
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.72
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,01,N Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,transformer,,Temperature,C,17.3
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
