Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.78
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
916171,LINDISFARNE WAY,2024-01-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.03
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.63
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.93
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.06
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,01,N Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,transformer,,Temperature,C,17.2
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,04,N Current (RMS),A,43.3
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.95
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,transformer,,Temperature,C,17.2
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
916171,LINDISFARNE WAY,2024-01-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.01
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,04,N Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.2
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.13
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,03,N Current (RMS),A,21.4
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,02,N Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,transformer,,Temperature,C,17.1
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
916171,LINDISFARNE WAY,2024-01-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.48
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.52
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.58
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.16
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,04,N Current (RMS),A,36.0
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.73
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,02,N Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,01,N Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,transformer,,Temperature,C,17.1
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
916171,LINDISFARNE WAY,2024-01-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.2
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.1
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.6
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,01,N Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,transformer,,Temperature,C,17.1
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
916171,LINDISFARNE WAY,2024-01-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.28
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.34
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.35
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,04,N Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,01,N Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,transformer,,Temperature,C,17.1
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.16
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
916171,LINDISFARNE WAY,2024-01-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.32
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.56
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.11
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.76
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.18
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.65
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,02,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,01,N Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,transformer,,Temperature,C,17.1
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.81
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
916171,LINDISFARNE WAY,2024-01-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.66
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.43
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.14
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.15
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,01,N Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
916171,LINDISFARNE WAY,2024-01-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.84
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.16
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,04,N Current (RMS),A,59.3
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,02,N Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.03
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
916171,LINDISFARNE WAY,2024-01-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.44
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.44
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.22
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,04,N Current (RMS),A,48.3
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
