Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.51
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,02,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,01,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
916171,LINDISFARNE WAY,2024-01-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.68
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,04,N Current (RMS),A,43.4
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.7
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.55
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.01
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,03,N Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.23
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,01,N Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,transformer,,Temperature,C,17.0
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
916171,LINDISFARNE WAY,2024-01-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.3
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.54
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,04,N Current (RMS),A,64.7
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.9
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.1
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.3
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,01,N Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.38
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
916171,LINDISFARNE WAY,2024-01-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.71
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.23
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,04,N Current (RMS),A,36.4
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.6
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.5
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,03,N Current (RMS),A,25.9
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.67
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.63
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
916171,LINDISFARNE WAY,2024-01-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.42
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.46
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.09
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,04,N Current (RMS),A,52.3
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.3
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.18
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.67
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
916171,LINDISFARNE WAY,2024-01-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.4
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.03
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.46
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,04,N Current (RMS),A,71.1
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.3
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.89
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,transformer,,Temperature,C,16.9
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.88
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.51
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,04,N Current (RMS),A,66.1
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.86
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.05
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.36
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,01,N Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.11
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.18
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.08
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,04,N Current (RMS),A,53.1
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.02
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
916171,LINDISFARNE WAY,2024-01-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.41
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,04,N Current (RMS),A,61.4
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,01,N Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
916171,LINDISFARNE WAY,2024-01-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.05
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.28
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,04,N Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.9
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.13
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,01,N Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.9
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
916171,LINDISFARNE WAY,2024-01-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
