Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.79
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.96
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.96
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,04,N Current (RMS),A,61.1
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.2
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.44
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,03,N Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.87
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.07
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,transformer,,Temperature,C,16.7
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
916171,LINDISFARNE WAY,2024-01-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.51
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.61
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,04,N Current (RMS),A,48.3
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.3
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.96
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.08
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,transformer,,Temperature,C,16.7
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
916171,LINDISFARNE WAY,2024-01-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.31
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.27
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.55
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,04,N Current (RMS),A,44.1
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.0
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,02,N Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,01,N Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,transformer,,Temperature,C,16.7
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
916171,LINDISFARNE WAY,2024-01-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.71
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,04,N Current (RMS),A,45.3
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.7
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.39
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.19
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
916171,LINDISFARNE WAY,2024-01-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.15
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.3
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.84
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.25
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
916171,LINDISFARNE WAY,2024-01-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.77
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.06
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,04,N Current (RMS),A,33.6
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.73
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,01,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
916171,LINDISFARNE WAY,2024-01-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,04,N Current (RMS),A,41.0
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.95
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,02,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.66
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.99
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
916171,LINDISFARNE WAY,2024-01-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.16
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,04,N Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.1
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.24
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.11
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.73
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,01,N Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.04
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
916171,LINDISFARNE WAY,2024-01-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.41
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.86
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,04,N Current (RMS),A,50.3
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.9
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.66
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,03,N Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,01,N Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.61
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
916171,LINDISFARNE WAY,2024-01-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.16
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,04,N Current (RMS),A,48.1
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.6
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.64
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,03,N Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
