Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
916171,LINDISFARNE WAY,2024-01-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.42
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,04,N Current (RMS),A,36.5
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.37
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,01,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
916171,LINDISFARNE WAY,2024-01-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.26
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.17
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.29
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,04,N Current (RMS),A,41.7
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.88
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.81
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.46
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,03,N Current (RMS),A,16.3
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,01,N Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.79
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
916171,LINDISFARNE WAY,2024-01-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.68
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.64
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.21
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.72
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,04,N Current (RMS),A,52.3
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.3
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.74
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,01,N Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.23
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.42
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
916171,LINDISFARNE WAY,2024-01-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.33
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.7
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,04,N Current (RMS),A,61.1
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.3
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.94
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.93
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.37
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
916171,LINDISFARNE WAY,2024-01-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.65
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.15
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,04,N Current (RMS),A,84.8
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.8
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.42
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.28
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,02,N Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.38
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.8
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
916171,LINDISFARNE WAY,2024-01-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.34
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.75
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,04,N Current (RMS),A,48.5
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.96
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.23
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,02,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.72
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
916171,LINDISFARNE WAY,2024-01-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.61
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.26
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.16
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.85
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,03,N Current (RMS),A,19.5
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,01,N Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
916171,LINDISFARNE WAY,2024-01-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.33
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.25
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.26
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.58
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,04,N Current (RMS),A,37.1
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.1
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.5
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.03
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.9
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
916171,LINDISFARNE WAY,2024-01-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.53
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.86
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.19
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,04,N Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.2
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.5
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.19
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.13
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.34
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.55
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.92
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
916171,LINDISFARNE WAY,2024-01-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.75
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.23
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.5
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
