Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.8
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
916171,LINDISFARNE WAY,2024-01-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.64
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.32
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.04
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,01,N Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
916171,LINDISFARNE WAY,2024-01-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.06
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.57
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.58
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.0
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.62
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.29
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.4
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.88
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,02,N Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,01,N Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.58
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
916171,LINDISFARNE WAY,2024-01-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.76
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,04,N Current (RMS),A,43.8
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.28
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,01,N Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.02
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
916171,LINDISFARNE WAY,2024-01-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.99
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,04,N Current (RMS),A,53.4
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,88.7
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.83
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,01,N Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.9
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.38
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
916171,LINDISFARNE WAY,2024-01-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.67
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.89
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.35
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.8
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,04,N Current (RMS),A,39.9
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.27
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.34
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,02,N Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,01,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.26
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.97
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
916171,LINDISFARNE WAY,2024-01-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.6
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.25
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.1
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.8
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.68
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,02,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
916171,LINDISFARNE WAY,2024-01-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.15
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.84
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
916171,LINDISFARNE WAY,2024-01-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.87
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.1
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.51
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
916171,LINDISFARNE WAY,2024-01-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.64
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.68
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.2
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,04,N Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.61
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,02,N Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
