Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
916171,LINDISFARNE WAY,2024-01-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.43
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.08
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,04,N Current (RMS),A,38.4
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.3
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.4
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,03,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,02,N Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.44
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
916171,LINDISFARNE WAY,2024-01-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.02
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.63
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.14
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,04,N Current (RMS),A,31.3
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.34
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.05
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.45
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.75
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
916171,LINDISFARNE WAY,2024-01-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.26
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,02,N Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,01,N Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
916171,LINDISFARNE WAY,2024-01-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.06
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.17
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,04,N Current (RMS),A,33.6
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.8
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.3
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,03,N Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.33
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.53
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
916171,LINDISFARNE WAY,2024-01-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.97
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.12
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.16
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.57
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
916171,LINDISFARNE WAY,2024-01-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.99
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.42
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.2
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.41
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,02,N Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.23
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.98
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
916171,LINDISFARNE WAY,2024-01-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.54
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.28
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.21
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.1
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.93
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.2
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
916171,LINDISFARNE WAY,2024-01-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.01
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.97
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,02,N Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
916171,LINDISFARNE WAY,2024-01-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.78
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.55
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.69
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.1
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.58
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.2
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.85
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.88
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.17
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.38
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,04,N Current (RMS),A,29.4
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,02,N Current (RMS),A,4.3
