Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
916171,LINDISFARNE WAY,2024-01-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.4
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,04,N Current (RMS),A,31.4
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,02,N Current (RMS),A,7.5
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
916171,LINDISFARNE WAY,2024-01-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.32
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.88
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.56
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.22
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.1
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.09
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,02,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.22
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,01,N Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
916171,LINDISFARNE WAY,2024-01-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.66
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.99
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,02,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.75
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
916171,LINDISFARNE WAY,2024-01-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.32
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.21
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,04,N Current (RMS),A,38.7
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,03,N Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,02,N Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
916171,LINDISFARNE WAY,2024-01-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.03
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.2
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,04,N Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.35
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,02,N Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
916171,LINDISFARNE WAY,2024-01-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.29
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.0
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.71
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.7
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.08
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,03,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.02
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
916171,LINDISFARNE WAY,2024-01-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.79
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,04,N Current (RMS),A,38.2
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,02,N Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.23
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.05
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
916171,LINDISFARNE WAY,2024-01-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.57
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.31
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.37
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
916171,LINDISFARNE WAY,2024-01-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.02
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.9
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.07
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.93
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,04,N Current (RMS),A,40.9
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.52
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,02,N Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.2
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
916171,LINDISFARNE WAY,2024-01-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.46
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.74
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.84
