Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,04,N Current (RMS),A,42.8
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.2
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
916171,LINDISFARNE WAY,2024-01-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.41
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,04,N Current (RMS),A,40.8
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.32
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.13
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
916171,LINDISFARNE WAY,2024-01-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.41
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.92
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.6
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,04,N Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.7
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,02,N Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,01,N Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.05
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
916171,LINDISFARNE WAY,2024-01-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.04
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.85
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.85
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.97
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,04,N Current (RMS),A,54.4
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,02,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,01,N Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
916171,LINDISFARNE WAY,2024-01-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.3
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.98
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.82
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,04,N Current (RMS),A,51.5
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.02
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.14
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,02,N Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
916171,LINDISFARNE WAY,2024-01-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.38
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.83
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.34
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.04
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,04,N Current (RMS),A,42.8
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.03
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.27
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
916171,LINDISFARNE WAY,2024-01-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.59
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.56
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.93
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.98
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,04,N Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.76
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.97
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.55
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.97
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,02,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
916171,LINDISFARNE WAY,2024-01-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.61
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.47
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.5
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,03,N Current (RMS),A,32.1
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,02,N Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
916171,LINDISFARNE WAY,2024-01-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.6
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.85
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.43
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.29
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.65
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
916171,LINDISFARNE WAY,2024-01-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.63
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.95
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.44
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.8
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.71
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.71
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.2
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,01,N Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
