Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.32
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
916171,LINDISFARNE WAY,2024-01-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.6
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.83
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,04,N Current (RMS),A,35.9
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.4
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.54
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,02,N Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.25
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
916171,LINDISFARNE WAY,2024-01-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.52
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.25
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.02
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.1
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.04
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,02,N Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,01,N Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
916171,LINDISFARNE WAY,2024-01-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.41
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.22
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.93
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.72
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,04,N Current (RMS),A,39.6
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.91
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.36
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,02,N Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.47
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.88
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
916171,LINDISFARNE WAY,2024-01-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.13
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.53
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.96
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,04,N Current (RMS),A,50.3
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.2
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.18
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,01,N Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
916171,LINDISFARNE WAY,2024-01-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.37
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.96
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,04,N Current (RMS),A,57.5
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,02,N Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,transformer,,Temperature,C,16.7
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.76
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
916171,LINDISFARNE WAY,2024-01-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.09
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.29
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.78
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.41
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,04,N Current (RMS),A,60.0
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.9
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.12
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.21
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,transformer,,Temperature,C,16.7
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
916171,LINDISFARNE WAY,2024-01-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.63
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.27
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,04,N Current (RMS),A,53.8
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.89
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.91
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.19
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.25
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.5
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
916171,LINDISFARNE WAY,2024-01-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.82
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.67
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,04,N Current (RMS),A,72.9
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,103.2
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.17
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.93
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.9
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.26
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.02
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
916171,LINDISFARNE WAY,2024-01-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.13
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.4
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.16
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.81
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,04,N Current (RMS),A,69.4
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.9
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.34
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,transformer,,Temperature,C,16.8
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
916171,LINDISFARNE WAY,2024-01-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.93
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.18
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.6
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.61
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.9
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.78
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
