Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.05
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.93
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,01,N Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,transformer,,Temperature,C,15.4
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
916171,LINDISFARNE WAY,2024-01-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.88
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,04,N Current (RMS),A,34.9
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,01,N Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
916171,LINDISFARNE WAY,2024-01-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.73
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.82
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.67
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.46
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,03,N Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.64
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,02,N Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,transformer,,Temperature,C,15.5
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
916171,LINDISFARNE WAY,2024-01-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.1
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.14
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.11
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.61
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.2
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.6
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,transformer,,Temperature,C,15.6
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
916171,LINDISFARNE WAY,2024-01-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.83
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.9
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.87
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.84
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.75
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.27
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,transformer,,Temperature,C,15.7
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
916171,LINDISFARNE WAY,2024-01-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.82
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.32
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.35
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,03,N Current (RMS),A,31.9
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.0
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,transformer,,Temperature,C,15.8
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
916171,LINDISFARNE WAY,2024-01-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.74
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.91
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.66
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,04,N Current (RMS),A,47.1
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.5
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.92
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.95
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.4
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,01,N Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,transformer,,Temperature,C,15.9
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
916171,LINDISFARNE WAY,2024-01-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.24
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.65
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.37
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.52
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,04,N Current (RMS),A,49.8
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.2
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.51
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.3
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,01,N Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,1.9
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,transformer,,Temperature,C,15.9
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
916171,LINDISFARNE WAY,2024-01-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.21
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.14
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.78
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,04,N Current (RMS),A,44.8
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.3
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.55
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.73
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.0
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,transformer,,Temperature,C,16.0
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.44
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
916171,LINDISFARNE WAY,2024-01-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.6
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.94
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.07
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,04,N Current (RMS),A,58.4
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.21
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,01,N Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,1.7
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,transformer,,Temperature,C,16.0
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.75
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
