Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
916171,LINDISFARNE WAY,2024-01-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.22
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.97
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.14
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,04,N Current (RMS),A,55.7
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,97.3
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.4
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.0
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.29
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,01,N Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
916171,LINDISFARNE WAY,2024-01-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.07
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.67
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.04
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.9
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.4
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,04,N Current (RMS),A,53.0
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.5
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.01
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.45
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,01,N Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.61
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
916171,LINDISFARNE WAY,2024-01-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.2
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.84
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.55
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.74
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,04,N Current (RMS),A,52.0
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.2
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.97
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,03,N Current (RMS),A,31.0
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.4
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,01,N Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.35
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
916171,LINDISFARNE WAY,2024-01-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.04
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.82
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.73
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.93
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.65
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,04,N Current (RMS),A,55.6
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,114.1
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.3
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,02,N Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,01,N Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.36
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
916171,LINDISFARNE WAY,2024-01-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.72
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.58
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.27
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.85
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,04,N Current (RMS),A,50.4
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.1
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.15
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.24
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,1.8
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.97
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
916171,LINDISFARNE WAY,2024-01-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.82
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.87
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.51
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,04,N Current (RMS),A,50.0
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.6
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.9
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,03,N Current (RMS),A,26.2
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.68
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,01,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.33
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.16
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
916171,LINDISFARNE WAY,2024-01-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.65
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.51
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.89
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,04,N Current (RMS),A,55.6
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.0
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,03,N Current (RMS),A,24.7
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.02
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
916171,LINDISFARNE WAY,2024-01-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.3
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.69
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.19
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,04,N Current (RMS),A,49.7
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.5
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.31
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,03,N Current (RMS),A,27.5
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.57
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.76
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
916171,LINDISFARNE WAY,2024-01-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.57
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.55
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.07
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.94
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,04,N Current (RMS),A,48.1
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.3
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.53
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.4
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.35
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
916171,LINDISFARNE WAY,2024-01-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-6.47
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.12
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.81
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.89
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,04,N Current (RMS),A,50.8
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.6
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.4
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,02,N Current (RMS),A,17.8
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
