Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.3
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.91
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
916171,LINDISFARNE WAY,2024-01-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.4
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.82
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.59
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.42
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,04,N Current (RMS),A,44.7
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.8
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,95.3
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.6
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.6
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,03,N Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.48
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
916171,LINDISFARNE WAY,2024-01-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.88
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.02
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.25
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,04,N Current (RMS),A,49.9
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.1
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.2
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.63
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.67
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,03,N Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,02,N Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.91
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
916171,LINDISFARNE WAY,2024-01-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.58
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.3
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.13
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.35
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,04,N Current (RMS),A,61.0
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,105.9
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.79
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.47
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,02,N Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.16
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.44
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
916171,LINDISFARNE WAY,2024-01-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.85
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.87
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.38
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,04,N Current (RMS),A,50.5
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.7
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.0
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.86
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,01,N Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.67
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
916171,LINDISFARNE WAY,2024-01-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.24
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.05
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.63
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.4
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,102.1
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.86
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,03,N Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.61
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
916171,LINDISFARNE WAY,2024-01-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,26.14
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.53
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,04,N Current (RMS),A,58.2
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,110.1
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,105.5
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.39
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,03,N Current (RMS),A,18.5
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.15
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.74
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,02,N Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.05
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.58
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.83
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
916171,LINDISFARNE WAY,2024-01-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.96
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.93
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.28
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.7
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,04,N Current (RMS),A,61.6
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,107.5
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.4
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,01,N Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
916171,LINDISFARNE WAY,2024-01-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.66
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.61
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.38
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,28.52
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,04,N Current (RMS),A,64.6
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.3
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,123.1
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.41
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.57
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,01,N Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,transformer,,Temperature,C,16.6
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.11
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
916171,LINDISFARNE WAY,2024-01-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.93
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.72
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,23.5
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.36
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,04,N Current (RMS),A,60.9
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.2
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.3
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,125.8
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.95
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.36
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.32
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
916171,LINDISFARNE WAY,2024-01-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.23
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.14
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,04,N Current (RMS),A,55.1
