Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.2
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,113.1
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.17
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.99
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.82
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,02,N Current (RMS),A,11.4
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,01,N Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.93
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
916171,LINDISFARNE WAY,2024-01-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.77
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.99
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.07
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,32.5
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,04,N Current (RMS),A,77.1
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.2
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,77.8
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,139.2
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.36
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,10.8
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,01,N Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,transformer,,Temperature,C,16.5
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.53
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.18
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.38
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
916171,LINDISFARNE WAY,2024-01-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.97
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.37
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.68
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,38.56
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,04,N Current (RMS),A,83.0
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,123.5
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,92.4
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,164.5
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.37
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.2
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.51
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.43
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
916171,LINDISFARNE WAY,2024-01-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.54
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.34
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.1
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,40.03
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,04,N Current (RMS),A,84.7
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,152.3
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.5
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,170.1
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.26
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.35
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,transformer,,Temperature,C,16.4
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
916171,LINDISFARNE WAY,2024-01-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.64
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.56
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.39
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.99
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,35.59
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,04,N Current (RMS),A,73.2
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,131.5
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.4
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,151.7
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.76
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.19
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,01,N Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.24
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
916171,LINDISFARNE WAY,2024-01-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.61
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.19
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.27
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.81
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,38.41
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,04,N Current (RMS),A,78.0
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,126.9
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.8
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,163.3
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.7
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.63
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.38
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.36
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,01,N Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,transformer,,Temperature,C,16.3
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.6
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.6
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
916171,LINDISFARNE WAY,2024-01-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.37
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,25.22
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,37.76
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,04,N Current (RMS),A,72.4
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.2
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,108.1
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,160.1
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.87
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,03,N Current (RMS),A,28.0
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.87
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.91
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.67
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
916171,LINDISFARNE WAY,2024-01-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.48
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.75
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.1
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,34.6
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,04,N Current (RMS),A,71.5
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.1
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,147.2
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.35
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,02,N Current (RMS),A,33.1
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,01,N Current (RMS),A,5.3
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.3
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,45.8
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
916171,LINDISFARNE WAY,2024-01-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.5
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.24
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,30.39
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.7
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,119.4
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,130.0
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.38
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.01
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.81
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.71
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.64
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,01,N Current (RMS),A,3.9
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.01
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.54
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
916171,LINDISFARNE WAY,2024-01-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.08
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.5
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.72
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.12
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.83
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,04,N Current (RMS),A,47.5
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,93.3
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.2
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,107.9
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.93
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.73
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,transformer,,Temperature,C,16.1
