Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.03
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
916171,LINDISFARNE WAY,2024-01-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.11
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.86
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.91
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.51
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.76
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,04,N Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.3
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,80.4
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,95.6
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.83
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,02,N Current (RMS),A,28.4
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.11
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.8
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.73
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
916171,LINDISFARNE WAY,2024-01-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.9
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.15
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.49
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.65
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.06
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,04,N Current (RMS),A,45.7
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.1
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.1
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.89
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.14
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.9
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.56
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.34
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.25
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
916171,LINDISFARNE WAY,2024-01-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.91
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.3
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.25
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,04,N Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,82.1
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,104.3
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.9
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.23
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,01,N Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.7
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
916171,LINDISFARNE WAY,2024-01-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.72
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.19
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.82
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,04,N Current (RMS),A,45.0
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.6
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.8
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.84
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,02,N Current (RMS),A,27.9
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.74
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.98
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.79
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
916171,LINDISFARNE WAY,2024-01-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.83
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.63
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.25
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.98
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,04,N Current (RMS),A,50.0
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,83.2
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,109.2
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.95
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.65
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.51
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.32
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
916171,LINDISFARNE WAY,2024-01-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.19
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.17
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.38
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.52
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,04,N Current (RMS),A,48.1
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,91.8
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,103.2
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.25
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.71
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.27
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.1
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
916171,LINDISFARNE WAY,2024-01-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.97
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.31
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.91
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.03
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,04,N Current (RMS),A,50.9
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.4
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.0
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.5
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.31
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.99
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
916171,LINDISFARNE WAY,2024-01-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.34
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.2
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.49
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.17
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.96
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,04,N Current (RMS),A,45.6
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.3
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.41
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,03,N Current (RMS),A,22.5
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.3
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.79
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.87
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,01,N Current (RMS),A,6.6
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.56
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.52
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
916171,LINDISFARNE WAY,2024-01-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.48
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.72
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,04,N Current (RMS),A,46.2
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.38
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,03,N Current (RMS),A,16.9
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.31
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,02,N Current (RMS),A,24.5
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,01,N Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,transformer,,Temperature,C,16.1
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.9
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
916171,LINDISFARNE WAY,2024-01-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.25
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.75
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.03
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.87
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,04,N Current (RMS),A,51.4
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.0
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.3
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.46
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,03,N Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
