Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.37
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,01,N Current (RMS),A,3.4
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
916171,LINDISFARNE WAY,2024-01-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.53
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.89
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.86
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.13
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.29
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,04,N Current (RMS),A,48.5
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.9
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.64
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.58
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,01,N Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.12
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
916171,LINDISFARNE WAY,2024-01-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.01
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.4
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.51
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.2
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.07
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.08
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.3
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.46
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,01,N Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
916171,LINDISFARNE WAY,2024-01-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.78
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.25
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.09
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.39
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.9
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.73
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,02,N Current (RMS),A,10.9
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.3
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,01,N Current (RMS),A,3.0
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
916171,LINDISFARNE WAY,2024-01-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.79
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.5
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.58
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.44
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.74
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.7
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.29
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.9
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.41
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,01,N Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
916171,LINDISFARNE WAY,2024-01-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.08
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.26
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.4
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.95
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,04,N Current (RMS),A,51.1
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.0
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.5
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,03,N Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.6
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.56
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.69
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,01,N Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.22
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
916171,LINDISFARNE WAY,2024-01-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.05
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.21
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.35
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.07
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,04,N Current (RMS),A,52.3
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.1
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.23
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.79
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.75
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,01,N Current (RMS),A,3.5
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.77
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
916171,LINDISFARNE WAY,2024-01-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.98
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.9
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.42
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,93.4
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.77
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,02,N Current (RMS),A,6.7
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.9
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,01,N Current (RMS),A,3.3
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
916171,LINDISFARNE WAY,2024-01-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.42
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.6
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.4
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.18
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,73.4
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.46
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.4
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.4
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.7
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.03
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,01,N Current (RMS),A,2.9
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.47
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.17
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
916171,LINDISFARNE WAY,2024-01-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.0
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-5.7
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.96
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.68
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.8
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,04,N Current (RMS),A,48.8
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.3
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.89
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.8
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.77
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.91
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,01,N Current (RMS),A,7.4
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.8
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.3
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,transformer,,Temperature,C,16.2
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
916171,LINDISFARNE WAY,2024-01-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
